Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
