Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.1
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
777174,Captains Pool Road - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
777174,Captains Pool Road - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
777174,Captains Pool Road - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.49
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
777174,Captains Pool Road - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
777174,Captains Pool Road - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.58
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
777174,Captains Pool Road - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
