Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
777174,Captains Pool Road - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
777174,Captains Pool Road - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
777174,Captains Pool Road - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
777174,Captains Pool Road - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.11
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.88
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.91
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.5
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
777174,Captains Pool Road - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.74
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,183.6
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
777174,Captains Pool Road - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.06
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
777174,Captains Pool Road - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
777174,Captains Pool Road - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.32
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
777174,Captains Pool Road - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
