Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
777174,Captains Pool Road - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
