Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
