Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
