Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,21.3
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,23.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,22.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,22.4
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
