Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
