Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
