Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-04-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
