Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-04-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-04-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-04-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-04-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-04-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-04-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
