Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.21
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.6
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.56
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,197.0
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-04-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.72
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-04-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.99
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-04-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.58
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.4
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
777174,Captains Pool Road - Kidderminster,2023-04-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.22
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
777174,Captains Pool Road - Kidderminster,2023-04-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,transformer,,Temperature,C,19.0
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-04-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-04-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
777174,Captains Pool Road - Kidderminster,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.32
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
777174,Captains Pool Road - Kidderminster,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
