Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,transformer,,Temperature,C,19.0
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-04-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,transformer,,Temperature,C,19.0
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
777174,Captains Pool Road - Kidderminster,2023-04-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
