Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,transformer,,Temperature,C,31.6
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.82
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,transformer,,Temperature,C,29.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,transformer,,Temperature,C,31.6
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,transformer,,Temperature,C,28.6
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,transformer,,Temperature,C,22.2
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-04-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,transformer,,Temperature,C,28.0
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,transformer,,Temperature,C,25.6
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,transformer,,Temperature,C,31.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,transformer,,Temperature,C,31.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.14
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.07
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,transformer,,Temperature,C,28.8
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,transformer,,Temperature,C,25.3
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,transformer,,Temperature,C,29.6
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
