Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,transformer,,Temperature,C,3.1
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,transformer,,Temperature,C,3.0
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-04-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,transformer,,Temperature,C,3.0
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,transformer,,Temperature,C,3.1
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-25T03:50:00.000+00:00,transformer,,Temperature,C,3.4
