Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
