Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
777174,Captains Pool Road - Kidderminster,2023-04-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
777174,Captains Pool Road - Kidderminster,2023-04-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
777174,Captains Pool Road - Kidderminster,2023-04-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-04-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-04-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-04-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-04-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.39
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
777174,Captains Pool Road - Kidderminster,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.77
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,168.9
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
777174,Captains Pool Road - Kidderminster,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.55
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
777174,Captains Pool Road - Kidderminster,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.93
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
777174,Captains Pool Road - Kidderminster,2023-04-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.94
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
777174,Captains Pool Road - Kidderminster,2023-04-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.73
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
777174,Captains Pool Road - Kidderminster,2023-04-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.04
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,204.7
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
777174,Captains Pool Road - Kidderminster,2023-04-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.85
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,203.9
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
777174,Captains Pool Road - Kidderminster,2023-04-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
