Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
777174,Captains Pool Road - Kidderminster,2023-04-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-04-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.88
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
777174,Captains Pool Road - Kidderminster,2023-04-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
777174,Captains Pool Road - Kidderminster,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-04-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-04-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-04-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-04-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-04-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-04-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,transformer,,Temperature,C,19.1
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-04-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-04-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
