Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-04-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-04-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
777174,Captains Pool Road - Kidderminster,2023-04-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-04-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-04-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,transformer,,Temperature,C,25.1
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,transformer,,Temperature,C,24.3
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,transformer,,Temperature,C,22.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,transformer,,Temperature,C,20.3
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,transformer,,Temperature,C,22.1
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,transformer,,Temperature,C,25.9
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,transformer,,Temperature,C,28.1
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,transformer,,Temperature,C,28.5
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,29.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.31
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,32.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,33.8
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
