Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,32.6
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,31.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,29.6
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,28.8
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,28.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.18
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,30.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.62
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,30.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,transformer,,Temperature,C,28.9
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.01
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,transformer,,Temperature,C,26.2
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,transformer,,Temperature,C,26.2
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,25.4
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,25.3
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
