Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
777174,Captains Pool Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
