Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
