Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-04-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-04-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-04-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
