Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
777174,Captains Pool Road - Kidderminster,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
777174,Captains Pool Road - Kidderminster,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
777174,Captains Pool Road - Kidderminster,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
777174,Captains Pool Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
777174,Captains Pool Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.61
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
777174,Captains Pool Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
777174,Captains Pool Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
777174,Captains Pool Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.89
