Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.82
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
777174,Captains Pool Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
777174,Captains Pool Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
777174,Captains Pool Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
777174,Captains Pool Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.54
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
777174,Captains Pool Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.59
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.07
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
777174,Captains Pool Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
