Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.1
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
777174,Captains Pool Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
