Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
777174,Captains Pool Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.39
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,194.4
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
777174,Captains Pool Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
