Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
