Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-04-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-04-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-04-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-04-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-04-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
