Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-04-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-04-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-04-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
