Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
777174,Captains Pool Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
