Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
