Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.94
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.57
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.55
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
