Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.25
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.97
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.26
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.29
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,18.9
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,19.0
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,19.0
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
