Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,19.1
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.91
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
777174,Captains Pool Road - Kidderminster,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.22
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.02
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,19.9
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,19.9
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,182.1
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
777174,Captains Pool Road - Kidderminster,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,19.7
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,20.6
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,20.6
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.57
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
