Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-04-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-04-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,transformer,,Temperature,C,20.5
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-04-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,transformer,,Temperature,C,19.7
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-04-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,transformer,,Temperature,C,20.6
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-04-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,transformer,,Temperature,C,21.9
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,transformer,,Temperature,C,20.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,transformer,,Temperature,C,18.7
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,transformer,,Temperature,C,20.5
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
