Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,transformer,,Temperature,C,20.9
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,transformer,,Temperature,C,21.1
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,transformer,,Temperature,C,19.7
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-04-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-04-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-04-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-04-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-04-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
