Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
