Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-04-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
