Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
