Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
