Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
777174,Captains Pool Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.99
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
777174,Captains Pool Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.65
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.73
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,219.9
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
777174,Captains Pool Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.61
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
777174,Captains Pool Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,183.7
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
777174,Captains Pool Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,transformer,,Temperature,C,21.1
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,transformer,,Temperature,C,21.9
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,transformer,,Temperature,C,22.0
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,transformer,,Temperature,C,22.1
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,transformer,,Temperature,C,22.5
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
777174,Captains Pool Road - Kidderminster,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
