Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,transformer,,Temperature,C,30.5
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,transformer,,Temperature,C,34.3
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,32.5
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,30.2
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,30.4
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,29.8
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-04-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,transformer,,Temperature,C,29.4
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,26.5
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,22.5
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,22.9
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,23.9
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
