Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,25.3
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,28.5
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,33.1
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,transformer,,Temperature,C,34.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,transformer,,Temperature,C,32.5
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,27.5
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,27.0
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,23.7
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,23.2
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,25.4
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-04-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,28.6
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,30.9
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777174,Captains Pool Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
