Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-04-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-04-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
