Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
777174,Captains Pool Road - Kidderminster,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
