Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
