Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.08
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,223.3
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
777174,Captains Pool Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
