Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,182.6
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
777174,Captains Pool Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
777174,Captains Pool Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.91
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,177.4
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.4
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
777174,Captains Pool Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.62
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,208.7
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
777174,Captains Pool Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.32
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
777174,Captains Pool Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.25
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
777174,Captains Pool Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.17
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.93
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
777174,Captains Pool Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
