Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
777174,Captains Pool Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
777174,Captains Pool Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.39
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
777174,Captains Pool Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.32
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.4
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
777174,Captains Pool Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
777174,Captains Pool Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.38
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.09
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.3
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
777174,Captains Pool Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.69
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.54
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
777174,Captains Pool Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.82
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.72
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
777174,Captains Pool Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
777174,Captains Pool Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.2
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
777174,Captains Pool Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
