Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,180.4
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.84
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.47
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,250.8
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
777174,Captains Pool Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,182.4
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-04-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
