Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.41
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,174.1
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,209.7
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.51
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.87
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,207.3
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
