Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.92
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
777174,Captains Pool Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-04-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-04-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
