Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.01
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.53
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
