Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,19.9
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,181.1
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
777174,Captains Pool Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,20.4
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,20.9
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,222.2
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
777174,Captains Pool Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,21.0
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,161.9
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,21.4
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.51
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,225.5
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
777174,Captains Pool Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.07
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,21.9
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.61
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,304.1
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
777174,Captains Pool Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
