Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,23.0
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,197.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
777174,Captains Pool Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,23.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.47
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
777174,Captains Pool Road - Kidderminster,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,22.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.2
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,207.6
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
777174,Captains Pool Road - Kidderminster,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.46
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,22.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.87
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,230.6
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
777174,Captains Pool Road - Kidderminster,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.51
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,23.5
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.36
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,216.4
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
777174,Captains Pool Road - Kidderminster,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,23.8
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,24.1
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,24.9
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,25.6
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,25.6
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,24.5
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,23.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
