Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,23.5
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-05-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,transformer,,Temperature,C,23.7
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-05-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,transformer,,Temperature,C,23.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-05-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,transformer,,Temperature,C,23.5
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,transformer,,Temperature,C,23.2
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-05-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,transformer,,Temperature,C,24.0
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-05-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,transformer,,Temperature,C,24.6
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-05-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,transformer,,Temperature,C,25.6
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-05-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,transformer,,Temperature,C,25.9
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,transformer,,Temperature,C,27.1
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-05-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,transformer,,Temperature,C,25.9
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-05-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,transformer,,Temperature,C,26.7
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
