Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,transformer,,Temperature,C,29.5
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-05-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,transformer,,Temperature,C,29.7
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-05-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,transformer,,Temperature,C,25.1
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,transformer,,Temperature,C,22.1
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-05-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,transformer,,Temperature,C,23.4
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-05-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,transformer,,Temperature,C,24.9
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-05-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,transformer,,Temperature,C,24.8
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-05-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,transformer,,Temperature,C,24.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,transformer,,Temperature,C,24.2
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-05-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,24.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,26.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,24.6
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.94
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
