Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,25.6
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,205.3
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,27.4
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,transformer,,Temperature,C,24.4
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,21.4
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,22.5
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,23.8
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,25.2
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,23.6
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,238.7
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
777174,Captains Pool Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
