Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,237.7
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
777174,Captains Pool Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,transformer,,Temperature,C,21.2
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.33
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-05-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-05-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-05-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-05-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-05-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
