Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-05-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-05-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-05-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-05-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-05-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-05-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-05-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-05-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-05-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-05-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-05-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
