Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-05-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-05-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-05-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-05-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-05-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-05-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-05-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-05-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-05-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-05-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-05-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-05-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
