Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-05-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-05-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-05-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-05-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-05-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-05-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-05-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-05-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-05-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-05-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-05-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-05-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
