Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-05-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-05-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-05-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-05-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-05-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-05-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-05-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-05-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-05-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-05-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-05-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-05-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
